ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
54,2009-09,62655.0,0.0,0.0,87.02083333333334,0.0
54,2009-10,367445.0,1178699.0,382397.0,98.77553763440861,177.32683591541746
54,2009-11,335107.0,6465377.0,2932039.0,93.08527777777778,29.483204433915194
54,2009-12,341876.0,8114972.0,3873772.0,91.90215053763441,23.96440365618842
54,2010-01,367977.0,8775358.0,3180167.0,98.91854838709678,23.85288252627414
54,2010-02,308182.0,7128176.0,2568307.0,91.72083333333333,24.593134952522686
54,2010-03,292666.0,7102916.0,906218.0,78.6736559139785,23.43800438205004
54,2010-04,223212.0,5721132.0,5478926.0,62.00333333333333,22.193234835343777
54,2010-05,356671.0,8590200.0,5693962.0,95.87930107526881,23.618350426454953
54,2010-06,349923.0,7262616.0,4925460.0,97.20083333333334,27.407185854243153
54,2010-07,362273.0,6889544.0,4969096.0,97.38521505376345,29.910972071107555
54,2010-08,343690.0,6484576.0,5303256.0,92.38978494623656,30.14882211779665
54,2010-09,319858.0,6111864.0,5280284.0,88.84944444444444,29.76929662265609
54,2010-10,346436.0,6560600.0,5529176.0,93.12795698924731,30.03754910628093
54,2010-11,321327.0,6046424.0,6733212.0,89.25750000000001,30.22968758062617
54,2010-12,354522.0,6631344.0,7573860.0,95.3016129032258,30.410717797176556
54,2011-01,355224.0,6341792.0,7517160.0,95.49032258064516,31.862169557122023
54,2011-02,270413.0,4871568.0,7500288.0,80.48005952380952,31.57503460213768
54,2011-03,360223.0,6810800.0,6998888.0,96.83413978494625,30.085577293905757
54,2011-04,354334.0,6527712.0,6818832.0,98.42611111111111,30.877126676748812
54,2011-05,349253.0,6629792.0,9035824.0,93.88521505376343,29.96575883024183
54,2011-06,333708.0,6329280.0,8754928.0,92.69666666666667,29.991441996562006
54,2011-07,335166.0,6455712.0,7880056.0,90.09838709677419,29.53254311840429
54,2011-08,353705.0,6723440.0,7423592.0,95.08198924731182,29.92503750560229
54,2011-09,346384.0,6506640.0,8011928.0,96.21777777777778,30.282106484042963
54,2011-10,216726.0,4232624.0,8976384.0,58.25967741935484,29.12637007208767
54,2011-11,212317.0,4048832.0,7196016.0,58.97694444444445,29.829093139288897
54,2011-12,336784.0,5254144.0,8870736.0,90.53333333333333,36.461498834697586
54,2012-01,352782.0,5295168.0,8696688.0,94.83387096774194,37.89760041607745
54,2012-02,336436.0,5815744.0,8566416.0,96.67701149425287,32.906539788087876
54,2012-03,364067.0,7097488.0,10339728.0,97.86747311827956,29.178414273707354
54,2012-04,351910.0,7060832.0,11064784.0,97.75277777777778,28.350502934120698
54,2012-05,357412.0,7218688.0,11306704.0,96.07849462365591,28.164101195859043
54,2012-06,335642.0,6827984.0,11140144.0,93.2338888888889,27.96203940528664
54,2012-07,334765.0,7343024.0,7690240.0,89.99059139784946,25.932843312691517
54,2012-08,355029.0,5416480.0,1141424.0,95.43790322580645,37.284791875904645
54,2012-09,345073.0,6268256.0,1807856.0,95.85361111111112,31.314774768824588
54,2012-10,351403.0,5779280.0,1507296.0,94.46317204301076,34.58730842480955
54,2012-11,316605.0,5079952.0,1849360.0,87.94583333333334,35.45220063102959
54,2012-12,348150.0,5503104.0,1671888.0,93.58870967741936,35.98684033592678
54,2013-01,341489.0,4846720.0,2661328.0,91.79811827956989,40.07871842538184
54,2013-02,329955.0,4814976.0,2457888.0,98.20089285714285,38.98034019276524
54,2013-03,358083.0,5219040.0,3301872.0,96.25887096774194,39.02816351282994
54,2013-04,359233.0,5419904.0,2488736.0,99.78694444444444,37.702458352275855
54,2013-05,359093.0,5073216.0,2353360.0,96.53037634408602,40.26323108786747
54,2013-06,335434.0,5390880.0,3030480.0,93.17611111111111,35.39422883338774
54,2013-07,351610.0,5290928.0,594464.0,94.51881720430107,37.80196750614133
54,2013-08,352008.0,4893024.0,1445776.0,94.6258064516129,40.922317977594226
54,2013-09,336742.0,4901584.0,1151680.0,93.53944444444444,39.0792189490853
54,2013-10,342886.0,5744320.0,382752.0,92.1736559139785,33.95440823863108
54,2013-11,355954.0,6149216.0,354768.0,98.87611111111111,32.92753097847487
54,2013-12,328256.0,5783040.0,1521456.0,88.24086021505376,32.28802751955142
54,2014-01,354392.0,6175360.0,1774880.0,95.26666666666667,32.64424789270045
54,2014-02,281372.0,4893184.0,9378784.0,83.74166666666667,32.70953486863904
54,2014-03,328432.0,5777856.0,159936.0,88.28817204301075,32.33432424299486
54,2014-04,281796.0,5018368.0,0.0,78.27666666666667,31.941650751798196
54,2014-05,42744.0,755744.0,2538678.0,11.490322580645161,32.17255049328873
54,2014-06,305428.0,5408160.0,1050047.0,84.84111111111112,32.12509011074623
54,2014-07,324900.0,5772352.0,971103.0,87.33870967741936,32.0170963239941
54,2014-08,345568.0,6085088.0,412652.0,92.89462365591397,32.30365729030268
54,2014-09,340172.0,4077587.0,673616.0,94.49222222222222,47.454823812874295
54,2014-10,99944.0,0.0,22936.0,26.866666666666667,0.0
54,2014-11,0.0,0.0,0.0,0.0,0.0
54,2014-12,198692.0,3150624.0,39468.0,53.41182795698924,35.8730945573533
54,2015-01,387404.0,6110368.0,499828.0,104.14086021505375,36.06465415285408
54,2015-02,337860.0,5585824.0,679873.0,100.55357142857142,34.40603033679543
54,2015-03,381970.0,6241216.0,2809910.0,102.68010752688173,34.81329092493086
54,2015-04,374448.0,6157376.0,698422.0,104.01333333333334,34.59241469093328
54,2015-05,386968.0,6610688.0,2800917.0,104.02365591397849,33.29763820850921
54,2015-06,385228.0,7338976.0,2539225.0,107.00777777777776,29.858460817058585
54,2015-07,384954.0,9109184.0,2542608.0,103.48225806451612,24.038889432906394
54,2015-08,334020.0,8357664.0,955430.0,89.79032258064517,22.7338296921245
54,2015-09,291534.0,7389696.0,642286.0,80.98166666666667,22.44128269958602
54,2015-10,273336.0,6924640.0,817672.0,73.47741935483872,22.453532313593197
54,2015-11,351942.0,8449504.0,1686274.0,97.76166666666667,23.69326542717774
54,2015-12,342262.0,8411104.0,2879944.0,92.00591397849462,23.14678719147134
54,2016-01,384476.0,9221536.0,3915736.0,103.35376344086022,23.71652235231383
54,2016-02,367124.0,8666400.0,5709898.0,105.49540229885056,24.09678397796855
54,2016-03,406874.0,9711552.0,5400028.0,109.3747311827957,23.831772065542832
54,2016-04,401228.0,9569568.0,4817432.0,111.45222222222222,23.849755878913932
54,2016-05,380628.0,9444448.0,7252364.0,102.31935483870969,22.924991910591277
54,2016-06,353586.0,9053696.0,6947588.0,98.21833333333333,22.215402748225696
54,2016-07,306850.0,8391200.0,8677368.0,82.48655913978494,20.80113789843328
54,2016-08,332350.0,9004352.0,8556176.0,89.34139784946237,20.995598387683348
54,2016-09,265432.0,7636288.0,7945056.0,73.73111111111112,19.772246585426497
54,2016-10,276880.0,7387840.0,5322088.0,74.43010752688171,21.318622673654726
54,2016-11,392696.0,9484224.0,3413840.0,109.08222222222221,23.552646443891103
54,2016-12,429840.0,10365568.0,6000344.0,115.54838709677419,23.58841502945135
54,2017-01,409654.0,9765376.0,3585889.0,110.12204301075268,23.86235310686791
54,2017-02,383764.0,9337856.0,5075846.0,114.21547619047618,23.377717040542638
54,2017-03,283574.0,7032448.0,3166514.0,76.22956989247311,22.93743852306717
54,2017-04,396462.0,9578816.0,1927138.0,110.12833333333334,23.543703209248406
54,2017-05,388892.0,9257152.0,4962018.0,104.54086021505375,23.896629618555107
54,2017-06,394728.0,9171200.0,4340826.0,109.64666666666668,24.482558879972085
54,2017-07,166544.0,4306944.0,2606844.0,81.63921568627451,21.996055362379145
54,2021-10,45696.0,1231472.0,2845792.0,14.12550231839258,21.107591565216264
54,2021-11,328460.0,8729363.2,8982624.0,91.2388888888889,21.403508181062588
54,2021-12,353312.0,9316512.0,8706912.0,94.9763440860215,21.57198344902756
54,2022-01,378656.0,10111283.2,11474048.0,101.78924731182795,21.302158233157456
54,2022-02,285976.0,8518912.0,12012864.0,85.11190476190477,19.095476198525507
54,2022-03,121948.0,3846589.5990000004,8828144.0,32.78172043010753,18.033659569860788
54,2022-04,239508.0,10516675.600000001,2750400.0,66.53,12.954676856249137
54,2022-05,11424.0,527706.8,84704.0,47.599999999999994,12.314323029379192
